Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,9.68
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,10.85
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,7.51
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,33.0
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
932403,The Grange,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932403,The Grange,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,9.88
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,12.44
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,8.21
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,35.5
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
932403,The Grange,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
932403,The Grange,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,9.64
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,14.55
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,8.23
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,40.8
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
932403,The Grange,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,9.29
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,14.3
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,7.63
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,43.1
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
932403,The Grange,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,9.9
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,11.74
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,9.53
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,33.8
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
932403,The Grange,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,10.49
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,12.69
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,9.3
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,35.3
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
932403,The Grange,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,10.12
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,13.46
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,10.16
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,38.1
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
932403,The Grange,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,31.7
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,10.58
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,16.02
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,9.43
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,46.1
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
932403,The Grange,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,31.7
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,11.99
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,16.57
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,10.34
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,45.3
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
932403,The Grange,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
932403,The Grange,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,13.56
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,18.16
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,18.41
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,43.8
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
932403,The Grange,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
