Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,13.23
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,16.78
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,11.92
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,41.9
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
932403,The Grange,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
932403,The Grange,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,13.57
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,13.76
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,15.74
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,33.6
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
932403,The Grange,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,67.3
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
932403,The Grange,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,16.22
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,14.88
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,15.18
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,34.8
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
932403,The Grange,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
932403,The Grange,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,17.91
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,15.98
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,16.69
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,36.3
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
932403,The Grange,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
932403,The Grange,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,19.49
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,18.22
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,15.17
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,42.2
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
932403,The Grange,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
932403,The Grange,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
932403,The Grange,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,20.48
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,20.11
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,15.43
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,45.5
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
932403,The Grange,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
932403,The Grange,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,19.23
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,21.05
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,16.29
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,45.0
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
932403,The Grange,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
932403,The Grange,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,20.77
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,20.1
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,15.82
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,47.5
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
932403,The Grange,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,31.7
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,19.07
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,20.59
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,16.75
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,45.5
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
932403,The Grange,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,31.7
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,19.29
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,20.13
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,14.78
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,50.0
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
932403,The Grange,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
932403,The Grange,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,31.7
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,18.72
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,19.7
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,15.0
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,51.6
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
