Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,18.99
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,18.98
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,15.13
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,51.0
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
932403,The Grange,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
932403,The Grange,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
932403,The Grange,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,19.71
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,22.38
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,16.75
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,52.8
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
932403,The Grange,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.65
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
932403,The Grange,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,18.85
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,27.7
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,20.8
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,55.8
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
932403,The Grange,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,19.6
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,23.65
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,20.28
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,51.3
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,84.3
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
932403,The Grange,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.13
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
932403,The Grange,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
932403,The Grange,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,19.41
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,27.37
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,20.85
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,58.6
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
932403,The Grange,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.78
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932403,The Grange,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
932403,The Grange,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,20.88
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,32.01
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,19.71
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,72.5
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
932403,The Grange,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.64
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,48.1
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
932403,The Grange,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,18.19
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,30.04
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,18.92
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,68.5
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
932403,The Grange,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,43.5
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
932403,The Grange,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,16.75
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,29.24
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,17.03
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,65.9
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
932403,The Grange,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.89
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,43.3
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
932403,The Grange,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
932403,The Grange,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,17.48
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,30.84
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,18.41
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,70.9
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
932403,The Grange,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
932403,The Grange,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,24.85
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,25.42
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,16.77
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,60.0
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
932403,The Grange,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
