Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,26.99
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,23.59
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,13.19
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,71.3
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
932403,The Grange,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,20.26
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,24.5
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,13.92
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,61.8
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
932403,The Grange,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
932403,The Grange,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
932403,The Grange,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,24.51
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,24.53
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,19.47
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,55.3
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
932403,The Grange,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
932403,The Grange,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,25.09
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,30.65
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,21.9
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,63.0
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,131.5
932403,The Grange,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
932403,The Grange,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,24.17
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,24.18
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,17.77
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,53.1
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
932403,The Grange,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
932403,The Grange,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,20.69
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,24.05
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,14.77
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,60.7
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
932403,The Grange,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,31.2
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,24.78
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,23.42
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,14.38
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,64.1
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
932403,The Grange,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.71
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
932403,The Grange,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,23.21
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,24.04
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,15.49
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,57.1
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
932403,The Grange,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
932403,The Grange,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
932403,The Grange,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,21.99
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,27.55
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,14.23
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,67.9
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
932403,The Grange,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
932403,The Grange,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,19.26
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,27.05
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,20.9
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,54.5
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
932403,The Grange,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
932403,The Grange,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,29.26
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,30.86
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,19.82
