Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,63.5
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
932403,The Grange,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
932403,The Grange,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
932403,The Grange,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,23.21
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,28.67
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,13.99
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,72.0
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
932403,The Grange,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
932403,The Grange,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,26.29
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,24.1
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,12.72
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,71.7
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
932403,The Grange,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.2
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,29.48
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,22.11
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,10.93
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,80.4
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
932403,The Grange,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,49.3
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
932403,The Grange,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,21.92
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,25.22
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,11.87
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,68.8
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
932403,The Grange,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
932403,The Grange,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,23.55
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,25.76
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,21.25
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,47.8
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
932403,The Grange,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932403,The Grange,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,22.86
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,20.47
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,15.19
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,53.2
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
932403,The Grange,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
932403,The Grange,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,19.39
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,20.12
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,11.73
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,55.2
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
932403,The Grange,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
932403,The Grange,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
932403,The Grange,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,17.78
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,22.11
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,11.83
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,57.2
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
932403,The Grange,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,16.31
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,22.93
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,11.68
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,58.8
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
932403,The Grange,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
932403,The Grange,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,18.12
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,18.24
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,13.99
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,43.4
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
932403,The Grange,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
