Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
932403,The Grange,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
932403,The Grange,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,12.75
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,21.22
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,16.33
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,50.0
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
932403,The Grange,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.33
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,14.42
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,24.2
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,10.51
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,62.0
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
932403,The Grange,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,15.75
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,18.06
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,44.4
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
932403,The Grange,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,14.18
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,16.18
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,12.92
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,40.6
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
932403,The Grange,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,13.99
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,15.43
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,11.89
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,40.3
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
932403,The Grange,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,15.06
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,16.49
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,16.97
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,38.3
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
932403,The Grange,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,14.11
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,13.11
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,12.94
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,40.5
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
932403,The Grange,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,13.01
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,11.51
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,11.69
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,38.7
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
932403,The Grange,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,14.59
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,19.35
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,13.75
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,47.2
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
932403,The Grange,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,16.8
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,15.79
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,16.09
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,38.5
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
932403,The Grange,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,16.34
