Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,18.29
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,17.18
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,41.7
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
932403,The Grange,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
932403,The Grange,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,12.71
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,19.49
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,17.83
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,46.0
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
932403,The Grange,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,13.9
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,10.13
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,14.98
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,41.5
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
932403,The Grange,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
932403,The Grange,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,16.31
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,15.1
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,11.68
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,47.2
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
932403,The Grange,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
932403,The Grange,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,14.24
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,16.24
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,16.88
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,37.1
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
932403,The Grange,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,15.16
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,17.65
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,15.36
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,41.2
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
932403,The Grange,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,18.13
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,23.25
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,16.58
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,47.9
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
932403,The Grange,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
932403,The Grange,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,17.46
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,17.05
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,10.38
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,49.3
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
932403,The Grange,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
932403,The Grange,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,18.42
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,20.51
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,13.84
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,45.0
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
932403,The Grange,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,10.67
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,10.62
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,9.2
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,31.6
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
932403,The Grange,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,9.21
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,11.28
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,15.92
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,36.6
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
932403,The Grange,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
