Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,10.08
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,14.39
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,12.89
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,33.2
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
932403,The Grange,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,11.03
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,13.55
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,13.78
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,31.6
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
932403,The Grange,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,30.2
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,10.52
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,11.57
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,9.5
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,33.2
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
932403,The Grange,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,10.17
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,11.59
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,8.39
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,36.5
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
932403,The Grange,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,13.38
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,12.49
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,8.95
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,38.0
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
932403,The Grange,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,12.07
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,13.11
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,9.88
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,37.0
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
932403,The Grange,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,12.36
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,16.11
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,9.74
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,42.4
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
932403,The Grange,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,14.46
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,15.54
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,15.74
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,38.4
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
932403,The Grange,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
932403,The Grange,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,12.08
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,12.91
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,11.76
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,32.9
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
932403,The Grange,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,11.57
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,12.9
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,11.35
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,35.1
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
932403,The Grange,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
