Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,14.6
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,13.5
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,11.61
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,36.6
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.9
932403,The Grange,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,15.92
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,15.03
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,11.92
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,39.9
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
932403,The Grange,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
932403,The Grange,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,17.41
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,17.35
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,12.52
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,41.5
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
932403,The Grange,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
932403,The Grange,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,20.5
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,19.12
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,16.89
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,43.9
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
932403,The Grange,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
932403,The Grange,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,19.73
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,17.65
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,17.85
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,41.3
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
932403,The Grange,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,20.27
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,18.6
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,15.08
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,46.6
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
932403,The Grange,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
932403,The Grange,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
932403,The Grange,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,21.33
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,24.17
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,17.53
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,55.7
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
932403,The Grange,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
932403,The Grange,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
932403,The Grange,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,23.44
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,29.68
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,18.08
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,65.1
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
932403,The Grange,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
932403,The Grange,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
932403,The Grange,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,21.76
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,31.62
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,21.99
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,68.0
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
932403,The Grange,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.83
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
932403,The Grange,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,21.89
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,21.15
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,30.87
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,58.1
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
932403,The Grange,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932403,The Grange,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
932403,The Grange,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,20.06
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,20.67
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,25.52
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,50.8
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
932403,The Grange,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
