Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.31
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
932403,The Grange,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,19.63
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,22.58
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,26.12
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,53.0
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
932403,The Grange,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932403,The Grange,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
932403,The Grange,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,19.56
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,22.44
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,21.32
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,46.4
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
932403,The Grange,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
932403,The Grange,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,22.7
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,24.38
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,26.37
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,48.7
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
932403,The Grange,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932403,The Grange,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
932403,The Grange,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,22.35
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,22.42
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,20.09
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,49.9
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,93.9
932403,The Grange,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
932403,The Grange,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,21.53
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,24.48
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,18.18
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,55.8
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
932403,The Grange,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
932403,The Grange,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,30.2
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,16.21
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,20.19
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,18.5
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,49.2
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
932403,The Grange,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.06
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
932403,The Grange,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,30.2
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,17.57
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,24.84
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,15.11
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,59.7
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
932403,The Grange,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
932403,The Grange,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
932403,The Grange,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,16.69
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,23.31
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,15.92
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,56.0
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
932403,The Grange,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.8
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
932403,The Grange,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,20.02
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,37.69
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,16.95
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,95.7
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,158.7
932403,The Grange,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.95
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
932403,The Grange,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
932403,The Grange,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,29.13
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,29.9
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,18.69
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,73.5
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
932403,The Grange,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
932403,The Grange,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
932403,The Grange,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
