Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,26.63
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,33.97
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,15.75
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,88.9
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,144.2
932403,The Grange,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
932403,The Grange,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,23.49
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,34.96
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,18.07
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,88.2
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,146.8
932403,The Grange,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
932403,The Grange,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,21.99
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,28.2
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,19.54
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,58.8
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
932403,The Grange,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
932403,The Grange,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,22.63
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,29.48
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,17.28
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,66.4
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
932403,The Grange,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.77
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,44.3
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
932403,The Grange,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
932403,The Grange,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,18.9
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,31.79
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,18.92
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,67.9
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
932403,The Grange,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.13
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
932403,The Grange,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.7
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,20.0
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,25.84
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,17.69
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,55.4
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
932403,The Grange,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
932403,The Grange,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,19.34
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,27.35
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,19.64
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,57.0
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
932403,The Grange,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.29
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
932403,The Grange,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,22.45
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,28.0
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,21.63
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,55.1
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
932403,The Grange,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.4
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
932403,The Grange,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,24.44
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,32.45
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,22.69
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,61.1
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,103.2
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
932403,The Grange,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.91
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,23.81
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,27.25
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,17.61
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,63.8
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
932403,The Grange,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.66
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.4
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,23.99
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,22.95
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,17.83
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,52.0
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
932403,The Grange,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
