Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,24.05
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,26.82
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,22.15
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,51.2
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
932403,The Grange,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.24
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,22.81
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,24.32
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,16.52
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,53.3
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
932403,The Grange,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.31
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
932403,The Grange,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,31.03
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,28.13
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,19.97
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,68.6
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,132.6
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
932403,The Grange,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
932403,The Grange,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.2
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,33.6
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,29.94
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,21.22
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,76.9
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,127.6
932403,The Grange,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.46
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
932403,The Grange,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
932403,The Grange,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,23.6
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,32.88
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,15.64
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,80.1
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
932403,The Grange,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
932403,The Grange,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,20.77
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,27.07
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,13.25
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,64.7
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
932403,The Grange,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
932403,The Grange,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,20.68
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,28.46
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,11.9
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,75.7
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
932403,The Grange,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.3
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,18.05
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,25.58
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,11.04
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,69.3
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
932403,The Grange,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.29
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,18.12
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,16.82
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,7.76
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,63.6
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
932403,The Grange,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,20.8
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,21.58
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,10.53
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,64.8
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
932403,The Grange,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
932403,The Grange,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
