Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,19.83
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,22.99
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,13.52
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,55.8
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
932403,The Grange,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
932403,The Grange,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,15.87
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,12.97
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,12.89
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,43.6
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
932403,The Grange,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.49
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,14.74
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,7.64
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,11.11
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,48.6
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
932403,The Grange,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.16
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,15.03
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,13.88
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,14.52
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,40.6
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
932403,The Grange,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.25
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,17.43
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,14.53
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,13.22
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,44.3
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
932403,The Grange,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,18.78
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,20.36
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,13.92
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,50.0
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
932403,The Grange,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,12.71
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,19.81
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,14.94
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,47.5
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
932403,The Grange,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.41
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
932403,The Grange,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,13.74
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,12.94
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,15.99
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,41.5
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
932403,The Grange,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.5
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,17.29
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,12.12
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,15.02
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,43.2
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
932403,The Grange,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.5
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,17.35
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,14.02
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,11.25
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,44.5
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
932403,The Grange,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,21.22
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,13.8
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,11.84
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,51.2
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
932403,The Grange,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.14
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
