Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,17.97
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,15.33
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,11.82
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,41.2
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
932403,The Grange,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.48
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
932403,The Grange,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.4
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,18.67
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,13.23
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,11.57
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,45.9
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
932403,The Grange,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.93
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.66
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
932403,The Grange,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,17.11
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,13.59
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,9.69
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,48.4
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
932403,The Grange,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,17.01
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,20.72
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,11.19
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,52.1
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
932403,The Grange,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,23.51
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,20.24
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,9.6
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,67.2
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
932403,The Grange,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.2
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,21.66
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,24.77
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,10.7
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,67.5
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
932403,The Grange,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
932403,The Grange,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,16.58
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,28.33
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,12.93
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,71.5
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
932403,The Grange,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
932403,The Grange,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,17.62
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,26.26
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,12.16
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,67.7
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
932403,The Grange,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.57
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
932403,The Grange,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,18.51
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,25.35
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,13.6
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,60.8
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
932403,The Grange,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
932403,The Grange,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,20.26
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,30.53
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,19.72
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,61.9
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
932403,The Grange,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.33
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
932403,The Grange,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
