Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,20.77
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,32.13
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,21.76
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,58.7
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
932403,The Grange,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.9
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
932403,The Grange,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,19.04
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,21.15
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,14.57
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,52.4
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
932403,The Grange,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.53
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.66
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,49.0
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,18.81
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,9.9
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,24.72
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,72.0
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
932403,The Grange,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.64
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
932403,The Grange,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.7
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,19.35
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,15.16
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,26.76
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,67.1
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
932403,The Grange,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
932403,The Grange,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.7
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,16.59
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,28.92
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,21.46
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,64.4
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
932403,The Grange,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,15.01
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,19.18
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,16.36
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,45.7
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
932403,The Grange,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
932403,The Grange,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,16.34
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,20.12
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,14.36
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,48.9
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
932403,The Grange,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,15.33
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,15.64
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,19.34
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,44.5
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
932403,The Grange,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.15
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
932403,The Grange,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,15.09
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,16.26
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,21.43
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,47.8
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
932403,The Grange,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
932403,The Grange,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,27.5
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,21.43
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,22.84
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,10.07
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,65.8
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
932403,The Grange,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
932403,The Grange,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,27.5
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,20.67
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,23.74
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,11.07
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,63.5
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
932403,The Grange,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
