Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
932403,The Grange,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,27.4
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,23.2
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,27.89
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,12.48
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,70.9
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.9
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
932403,The Grange,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.88
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,60.2
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
932403,The Grange,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,27.4
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,23.79
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,43.56
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,21.64
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,93.0
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,182.2
932403,The Grange,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,93.5
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,44.2
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.46
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,49.7
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
932403,The Grange,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,27.4
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,18.36
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,42.05
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,10.71
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,122.6
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,176.1
932403,The Grange,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,44.2
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
932403,The Grange,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,16.84
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,33.39
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,10.21
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,95.0
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
932403,The Grange,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.76
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
932403,The Grange,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
932403,The Grange,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,14.52
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,31.46
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,15.66
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,81.2
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,132.2
932403,The Grange,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
932403,The Grange,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
932403,The Grange,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,15.38
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,28.39
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,17.11
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,68.6
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
932403,The Grange,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
932403,The Grange,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
932403,The Grange,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,24.37
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,20.91
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,16.97
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,44.2
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
932403,The Grange,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,18.05
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,15.78
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,16.85
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,36.8
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
932403,The Grange,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.59
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
932403,The Grange,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,15.23
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,13.65
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,21.82
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,45.7
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
932403,The Grange,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
932403,The Grange,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
932403,The Grange,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,16.05
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,15.95
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,14.31
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,41.4
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
932403,The Grange,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
932403,The Grange,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
