Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,12.49
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,16.02
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,19.04
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,46.3
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
932403,The Grange,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,13.2
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,15.82
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,20.33
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,51.4
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
932403,The Grange,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
932403,The Grange,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932403,The Grange,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,13.23
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,19.15
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,16.11
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,48.1
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
932403,The Grange,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,14.07
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,16.81
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,14.93
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,43.8
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
932403,The Grange,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
932403,The Grange,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,9.98
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,21.44
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,13.09
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,65.6
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
932403,The Grange,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
932403,The Grange,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
932403,The Grange,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,18.13
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,19.85
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,11.16
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,62.2
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
932403,The Grange,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932403,The Grange,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,18.01
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,13.16
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,12.6
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,44.6
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,80.8
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
932403,The Grange,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
932403,The Grange,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,22.09
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,13.46
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,14.31
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,53.2
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
932403,The Grange,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,27.3
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,22.13
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,24.49
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,15.7
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,55.2
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
932403,The Grange,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,27.4
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,16.99
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,19.29
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,13.06
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,47.4
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
932403,The Grange,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
932403,The Grange,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,27.4
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,11.92
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,18.55
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,14.08
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,48.7
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
932403,The Grange,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
