Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,27.4
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,10.23
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,17.47
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,14.79
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,43.9
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
932403,The Grange,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
932403,The Grange,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,27.4
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,13.56
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,24.53
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,8.47
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,71.1
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
932403,The Grange,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,27.4
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,20.39
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,7.22
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,60.5
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
932403,The Grange,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.83
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,27.4
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,16.04
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,21.59
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,9.12
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,58.9
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
932403,The Grange,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
932403,The Grange,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,27.5
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,12.51
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,19.12
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,9.1
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,52.5
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
932403,The Grange,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,27.5
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,13.15
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,14.33
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,7.99
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,42.7
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
932403,The Grange,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,27.5
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,14.59
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,10.96
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,8.19
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,41.0
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
932403,The Grange,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,27.5
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,10.31
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,10.09
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,6.48
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,31.2
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
932403,The Grange,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,27.5
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,10.3
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,10.58
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,6.95
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,32.5
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
932403,The Grange,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,27.5
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.39
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,9.16
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,7.36
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,27.8
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
932403,The Grange,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
