Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,27.5
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,9.17
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,6.45
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,29.4
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,8.54
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,9.2
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,6.41
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,28.5
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
932403,The Grange,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,8.74
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,10.26
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,6.39
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,30.8
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
932403,The Grange,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,8.72
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,8.95
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,6.31
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,26.8
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
932403,The Grange,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,27.6
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,8.61
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,9.71
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,7.01
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,28.5
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
932403,The Grange,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.2
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,27.7
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,7.72
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,11.79
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,6.93
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,36.4
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
932403,The Grange,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.1
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,7.92
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,13.35
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,6.97
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,42.4
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
932403,The Grange,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,9.46
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,10.97
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,6.77
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,36.5
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
932403,The Grange,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,10.9
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,9.39
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,6.93
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,33.0
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
932403,The Grange,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,12.16
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,9.59
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,7.47
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,33.4
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
932403,The Grange,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,27.8
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,13.13
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,9.98
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,8.36
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,33.7
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
