Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,14.34
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,9.75
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,7.84
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,38.2
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
932403,The Grange,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,15.1
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,10.54
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,6.43
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,44.9
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
932403,The Grange,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,15.39
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,11.73
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,6.56
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,47.9
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
932403,The Grange,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.5
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,15.56
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,14.12
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,6.99
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,46.6
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
932403,The Grange,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,27.9
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,15.11
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,12.8
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,7.34
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,47.5
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
932403,The Grange,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,15.71
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,11.2
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,8.15
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,44.6
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
932403,The Grange,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,16.52
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,10.92
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,7.94
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,46.9
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
932403,The Grange,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,16.28
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,10.97
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,8.0
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,46.7
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
932403,The Grange,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,16.05
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,11.24
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,8.28
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,44.9
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
932403,The Grange,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,16.6
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,14.27
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,7.31
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,49.9
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
932403,The Grange,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
