Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,28.0
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,15.74
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,14.08
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,6.76
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,49.5
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.6
932403,The Grange,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,15.69
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,12.51
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,7.42
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,47.3
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
932403,The Grange,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,16.7
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,11.21
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,7.3
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,48.0
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
932403,The Grange,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,18.76
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,10.6
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,7.27
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,52.0
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
932403,The Grange,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,16.21
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,11.25
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,8.62
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,44.4
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
932403,The Grange,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,28.1
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,15.87
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,11.38
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,8.8
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,43.4
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
932403,The Grange,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,11.66
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,11.99
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,7.12
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,40.0
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
932403,The Grange,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.7
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,10.41
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,11.94
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,6.98
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,38.4
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
932403,The Grange,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.3
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,10.8
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,12.62
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,7.58
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,37.2
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
932403,The Grange,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,10.73
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,12.87
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,7.81
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,38.3
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
932403,The Grange,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,10.44
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,14.84
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,9.15
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,43.8
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
932403,The Grange,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
