Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,11.31
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,16.51
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,9.54
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,46.3
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
932403,The Grange,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,11.76
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,16.96
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,12.25
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,39.3
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
932403,The Grange,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,11.84
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,15.49
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,9.35
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,42.4
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
932403,The Grange,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,11.96
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,14.67
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,12.14
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,36.6
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
932403,The Grange,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,12.19
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,17.98
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,11.68
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,43.4
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
932403,The Grange,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,12.73
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,15.27
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,14.01
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,36.5
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
932403,The Grange,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,13.31
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,15.93
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,16.25
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,41.2
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
932403,The Grange,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,16.4
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,17.58
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,10.97
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,46.4
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
932403,The Grange,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,16.38
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,18.53
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,11.11
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,48.6
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
932403,The Grange,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932403,The Grange,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,17.43
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,24.15
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,12.36
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,63.0
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
932403,The Grange,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
