Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,18.19
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,20.67
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,11.71
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,53.8
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
932403,The Grange,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,19.58
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,20.16
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,14.31
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,51.5
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
932403,The Grange,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,19.43
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,22.47
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,15.92
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,55.0
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,96.3
932403,The Grange,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.34
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
932403,The Grange,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,19.19
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,27.58
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,12.61
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,75.9
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
932403,The Grange,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.85
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.52
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,22.01
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,25.64
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,14.98
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,66.0
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,93.8
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
932403,The Grange,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.36
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,50.4
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,21.82
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,33.53
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,16.95
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,82.9
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
932403,The Grange,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.83
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
932403,The Grange,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
932403,The Grange,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,24.97
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,31.93
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,19.48
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,72.1
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
932403,The Grange,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.96
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,48.8
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
932403,The Grange,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
932403,The Grange,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,31.51
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,31.88
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,64.5
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.1
932403,The Grange,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
932403,The Grange,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
932403,The Grange,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,25.92
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,26.38
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,20.05
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,55.9
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
932403,The Grange,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,21.09
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,25.02
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,18.07
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,56.0
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
932403,The Grange,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,19.67
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,24.19
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,16.69
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,56.6
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,84.1
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
932403,The Grange,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
