Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
932403,The Grange,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,21.86
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,28.03
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,15.24
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,70.6
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
932403,The Grange,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.37
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,18.48
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,27.67
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,20.77
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,60.4
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
932403,The Grange,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.88
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
932403,The Grange,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,20.45
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,31.78
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,18.98
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,77.5
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
932403,The Grange,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
932403,The Grange,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,16.31
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,25.4
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,14.6
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,64.8
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
932403,The Grange,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,21.89
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,23.28
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,16.0
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,54.0
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
932403,The Grange,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,26.2
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,19.57
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,19.98
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,55.5
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
932403,The Grange,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
932403,The Grange,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,33.56
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,20.72
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,21.82
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,70.7
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,139.0
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
932403,The Grange,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
932403,The Grange,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,33.2
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,24.43
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,19.55
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,28.24
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,57.0
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
932403,The Grange,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.33
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
932403,The Grange,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
932403,The Grange,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,25.54
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,23.55
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,19.39
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,55.2
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
932403,The Grange,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,40.7
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
932403,The Grange,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,24.11
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,22.44
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,21.69
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,53.8
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
932403,The Grange,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.24
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,45.7
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
