Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
932403,The Grange,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,21.84
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,26.35
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,17.07
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,61.4
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
932403,The Grange,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.16
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
932403,The Grange,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,20.5
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,27.72
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,24.01
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,49.6
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,116.0
932403,The Grange,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.17
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.4
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
932403,The Grange,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,29.75
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,24.41
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,25.88
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,52.5
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,124.5
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
932403,The Grange,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.38
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,50.3
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.7
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,38.8
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
932403,The Grange,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,30.46
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,28.26
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,28.82
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,46.9
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
932403,The Grange,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.75
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
932403,The Grange,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.7
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,26.61
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,26.49
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,24.85
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,48.3
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
932403,The Grange,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.14
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.36
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
932403,The Grange,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,23.38
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,28.68
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,25.71
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,51.4
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
932403,The Grange,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
932403,The Grange,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,24.62
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,19.78
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,25.74
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,57.4
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,104.8
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
932403,The Grange,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
932403,The Grange,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,18.38
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,13.12
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,27.94
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,60.8
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
932403,The Grange,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
932403,The Grange,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,20.13
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,12.1
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,20.92
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,51.4
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
932403,The Grange,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
932403,The Grange,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,21.96
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,18.95
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,26.25
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,45.2
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
932403,The Grange,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.16
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
932403,The Grange,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,18.11
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,16.47
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,17.09
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,42.1
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
932403,The Grange,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
