Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,32.1
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,17.14
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,19.77
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,12.37
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,51.1
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
932403,The Grange,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.17
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,32.0
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,21.33
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,16.64
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,13.1
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,55.3
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
932403,The Grange,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,24.62
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,14.6
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,11.83
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,65.4
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
932403,The Grange,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.9
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,22.78
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,14.57
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,10.61
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,63.1
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
932403,The Grange,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.19
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.8
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,16.85
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,13.09
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,7.15
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,56.1
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
932403,The Grange,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.7
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,16.64
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,16.75
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,7.75
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,57.3
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
932403,The Grange,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,15.73
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,10.75
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,10.3
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,55.4
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
932403,The Grange,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.07
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,31.6
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,20.16
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,5.98
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,16.82
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,66.6
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
932403,The Grange,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,31.5
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,12.81
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,9.8
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,13.67
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,43.9
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
932403,The Grange,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.19
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,10.54
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,6.52
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,7.63
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,38.9
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
932403,The Grange,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
