Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,31.4
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,12.38
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,7.46
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,9.06
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,40.6
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
932403,The Grange,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,43.7
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.3
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,17.99
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,10.92
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,13.44
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,46.2
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
932403,The Grange,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,31.2
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,16.75
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,11.5
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,13.52
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,43.2
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
932403,The Grange,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,31.1
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,13.33
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,5.83
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,10.11
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,45.2
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
932403,The Grange,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.22
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,12.59
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,5.65
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,4.58
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,46.5
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
932403,The Grange,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,31.0
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,13.18
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,9.66
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,7.91
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,42.4
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
932403,The Grange,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.9
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,11.09
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,9.99
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,9.84
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,34.6
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
932403,The Grange,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,10.26
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,12.52
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,9.64
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,40.3
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
932403,The Grange,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,11.96
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,12.01
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,9.53
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,36.2
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
932403,The Grange,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,9.85
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,11.31
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,10.93
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,37.5
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
932403,The Grange,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.75
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,12.13
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,16.35
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,12.35
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,44.1
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
932403,The Grange,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
