Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.15
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
932403,The Grange,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,11.56
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,21.64
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,17.33
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,51.8
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
932403,The Grange,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.41
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
932403,The Grange,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,9.6
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,12.56
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,14.95
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,42.7
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
932403,The Grange,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,13.51
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,17.59
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,38.4
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
932403,The Grange,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,15.11
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,16.09
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,14.66
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,41.4
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
932403,The Grange,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.2
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,14.89
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,21.96
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,18.38
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,46.7
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
932403,The Grange,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,13.2
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,17.91
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,20.21
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,41.2
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
932403,The Grange,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,12.5
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,20.01
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,20.79
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,50.1
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
932403,The Grange,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.79
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,11.36
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,17.71
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,14.95
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,41.5
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
932403,The Grange,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.14
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,9.88
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,10.17
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,15.74
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,41.5
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
932403,The Grange,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,11.25
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,7.75
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,12.69
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,40.8
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.24
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
