Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.7
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,12.11
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,9.35
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,12.11
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,39.7
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
932403,The Grange,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,11.68
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,8.93
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,11.58
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,38.4
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,14.65
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,12.54
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,16.47
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,35.8
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
932403,The Grange,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.35
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,16.02
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,9.88
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,14.92
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,41.7
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
932403,The Grange,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.4
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,15.26
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,7.27
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,14.47
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,49.6
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,36.7
932403,The Grange,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.58
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.21
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,15.1
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,10.92
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,13.07
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,36.9
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
932403,The Grange,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.57
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
932403,The Grange,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.2
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,18.48
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,8.12
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,14.22
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,46.7
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
932403,The Grange,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.04
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,22.52
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,9.34
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,15.63
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,59.0
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
932403,The Grange,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,24.7
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,6.94
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,15.93
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,70.5
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.78
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,21.08
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,8.8
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,18.34
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,55.5
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
932403,The Grange,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.66
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,20.63
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,8.35
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,13.24
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,57.1
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.9
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
932403,The Grange,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
