Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,15.44
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,8.06
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,17.84
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,52.6
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
932403,The Grange,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.65
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,9.5
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,11.43
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,21.61
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,51.3
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
932403,The Grange,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.09
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,58.8
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.7
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,12.51
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,11.76
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,28.89
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,72.3
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
932403,The Grange,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.92
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,20.83
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,12.38
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,16.96
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,50.2
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
932403,The Grange,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.8
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
932403,The Grange,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,16.05
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,13.55
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,20.29
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,44.9
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
932403,The Grange,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.48
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
932403,The Grange,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,23.54
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,18.1
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,12.31
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,59.8
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
932403,The Grange,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.62
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
932403,The Grange,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,24.34
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,20.38
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,19.73
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,48.2
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
932403,The Grange,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.23
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
932403,The Grange,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,18.6
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,18.7
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,17.91
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,48.5
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
932403,The Grange,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
932403,The Grange,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
932403,The Grange,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,18.26
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,17.14
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,21.86
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,44.8
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
932403,The Grange,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
932403,The Grange,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,12.91
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,14.23
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,21.21
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,49.5
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
932403,The Grange,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
