Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
932403,The Grange,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,28.6
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,13.09
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,21.45
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,19.2
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,56.0
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
932403,The Grange,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,15.45
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,12.59
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,19.11
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,48.1
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
932403,The Grange,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932403,The Grange,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
932403,The Grange,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,13.83
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,18.88
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,22.83
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,61.9
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
932403,The Grange,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
932403,The Grange,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,17.01
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,19.41
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,13.21
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,52.3
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
932403,The Grange,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,28.7
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,23.23
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,14.23
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,12.62
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,61.2
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
932403,The Grange,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
932403,The Grange,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,23.41
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,15.7
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,9.61
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,61.8
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
932403,The Grange,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932403,The Grange,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,14.74
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,13.91
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,9.82
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,39.1
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
932403,The Grange,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,12.2
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,15.48
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,9.51
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,42.4
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
932403,The Grange,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,28.8
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,13.79
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,11.13
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,11.17
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,32.9
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
932403,The Grange,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,13.87
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,14.9
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,19.31
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,45.2
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
932403,The Grange,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.4
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,16.21
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,19.95
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,17.72
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,44.6
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
932403,The Grange,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
