Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,28.9
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,14.6
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,16.51
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,18.51
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,37.1
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
932403,The Grange,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.8
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,11.34
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,19.32
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,19.87
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,42.8
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
932403,The Grange,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,29.0
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,14.92
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,12.59
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,18.49
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,38.5
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
932403,The Grange,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,11.99
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,16.34
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,32.1
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,59.9
932403,The Grange,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932403,The Grange,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,29.1
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,9.39
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,14.66
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,15.58
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,32.2
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
932403,The Grange,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
932403,The Grange,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,29.2
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,9.87
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,12.79
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,12.3
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,34.6
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
932403,The Grange,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,8.76
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,10.34
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,9.76
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,27.3
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.9
932403,The Grange,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,29.4
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,8.25
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,11.09
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,7.73
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,33.6
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
932403,The Grange,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,29.4
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,7.35
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,11.31
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,6.47
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,34.6
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
932403,The Grange,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.5
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,6.91
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,11.18
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,6.81
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,33.0
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
932403,The Grange,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
