Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,8.06
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,10.14
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,7.42
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,30.3
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
932403,The Grange,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.5
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,9.85
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,7.46
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,28.4
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
932403,The Grange,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,29.7
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,8.16
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,11.01
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,8.18
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,31.2
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
932403,The Grange,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.41
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,10.71
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,14.93
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,27.6
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
932403,The Grange,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.1
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,9.03
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,10.2
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,13.89
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,24.8
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
932403,The Grange,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.02
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,9.84
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,14.46
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,26.6
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
932403,The Grange,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.26
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,10.13
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,14.68
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,25.6
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
932403,The Grange,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,12.65
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,10.99
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,15.32
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,25.4
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
932403,The Grange,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,30.0
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,15.57
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,10.44
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,14.82
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,30.6
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
932403,The Grange,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,15.78
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,10.07
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,14.98
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,31.0
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
932403,The Grange,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,30.1
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,15.3
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,9.57
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,15.07
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,30.8
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
932403,The Grange,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
