Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
932403,The Grange,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,30.2
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,15.22
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,13.04
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,15.16
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,27.2
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
932403,The Grange,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,15.36
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,14.01
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,17.02
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,26.0
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
932403,The Grange,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,30.3
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,15.14
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,11.54
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,17.82
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,30.5
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
932403,The Grange,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,16.38
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,14.6
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,15.26
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,27.8
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
932403,The Grange,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,30.4
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,16.66
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,12.17
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,16.04
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,32.6
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
932403,The Grange,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,16.52
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,10.48
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,14.82
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,35.2
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
932403,The Grange,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,30.5
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,15.92
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,10.19
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,15.52
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,34.3
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,15.62
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,10.1
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,14.12
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,33.0
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
932403,The Grange,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,16.25
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,10.52
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,13.87
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,34.5
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
932403,The Grange,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,30.6
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,17.66
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.21
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,14.73
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,35.9
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
932403,The Grange,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
