Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,30.7
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,16.17
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,11.41
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,14.34
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,31.8
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
932403,The Grange,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,15.39
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,11.41
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,14.49
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,30.7
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
932403,The Grange,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,30.8
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,16.16
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,11.45
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,14.52
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,31.7
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
932403,The Grange,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,10.6
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,13.35
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,9.09
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,36.6
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
932403,The Grange,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,11.0
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,12.97
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,8.57
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,36.8
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
932403,The Grange,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,16.47
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,12.59
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,8.84
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,43.1
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
932403,The Grange,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,36.7
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,15.35
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,12.97
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,9.42
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,40.4
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
932403,The Grange,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
932403,The Grange,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,11.55
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,15.49
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,9.1
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,42.7
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
932403,The Grange,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,11.82
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,17.64
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,8.92
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,45.4
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
932403,The Grange,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,36.9
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,11.58
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,15.23
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,9.47
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,39.3
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
932403,The Grange,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,36.9
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,11.67
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,12.65
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,9.8
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,35.2
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
932403,The Grange,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
