Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,36.9
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,12.27
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,12.84
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,10.57
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,34.9
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
932403,The Grange,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,14.0
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,14.38
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,16.42
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,36.9
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
932403,The Grange,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,13.81
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,14.6
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,11.23
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,39.2
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
932403,The Grange,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,13.7
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,15.69
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,13.01
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,36.4
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
932403,The Grange,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
932403,The Grange,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932403,The Grange,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,15.34
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,16.16
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,16.22
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,36.3
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
932403,The Grange,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,17.14
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,15.23
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,12.42
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,41.8
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
932403,The Grange,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,16.59
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,17.84
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,15.31
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,40.2
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
932403,The Grange,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,17.87
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,20.31
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,12.58
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,52.4
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
932403,The Grange,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,19.33
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,21.63
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,14.64
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,52.1
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
932403,The Grange,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,18.89
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,22.43
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,13.42
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,57.3
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
932403,The Grange,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
