Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
932403,The Grange,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,20.2
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,23.79
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,13.02
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,63.1
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
932403,The Grange,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
932403,The Grange,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,21.94
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,25.78
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,23.71
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,47.4
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
932403,The Grange,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
932403,The Grange,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,20.62
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,32.09
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,20.5
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,80.0
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
932403,The Grange,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
932403,The Grange,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,21.52
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,30.01
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,13.43
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,85.5
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,128.4
932403,The Grange,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932403,The Grange,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,23.25
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,26.9
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,14.42
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,70.0
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
932403,The Grange,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
932403,The Grange,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,23.01
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,27.83
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,17.58
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,63.2
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
932403,The Grange,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
932403,The Grange,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,26.13
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,29.72
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,13.06
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,80.9
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,125.2
932403,The Grange,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
932403,The Grange,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
932403,The Grange,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,37.0
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,25.36
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,32.54
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,12.36
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,90.9
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
932403,The Grange,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
932403,The Grange,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,36.9
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,22.47
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,34.62
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,13.23
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,95.3
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,145.3
932403,The Grange,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,35.3
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
932403,The Grange,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,36.9
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,23.67
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,28.08
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,12.64
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,74.6
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
932403,The Grange,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
932403,The Grange,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,36.9
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,19.65
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,23.79
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,13.27
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,56.8
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
932403,The Grange,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
