Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
932403,The Grange,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,36.9
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,21.53
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,26.97
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,13.02
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,69.8
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
932403,The Grange,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.71
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
932403,The Grange,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
932403,The Grange,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,20.43
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,27.34
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,15.94
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,64.6
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
932403,The Grange,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
932403,The Grange,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
932403,The Grange,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,21.42
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,24.08
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,19.48
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,51.5
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
932403,The Grange,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
932403,The Grange,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
932403,The Grange,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,18.13
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,23.29
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,20.14
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,47.2
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
932403,The Grange,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.71
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,43.0
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
932403,The Grange,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,36.7
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,25.17
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,25.2
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,54.5
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
932403,The Grange,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.95
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
932403,The Grange,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
932403,The Grange,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,29.63
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,30.21
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,19.58
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,69.4
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
932403,The Grange,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
932403,The Grange,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
932403,The Grange,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,23.16
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,27.59
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,21.14
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,57.7
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
932403,The Grange,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.35
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.59
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
932403,The Grange,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,31.73
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,25.92
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,26.58
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,52.5
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
932403,The Grange,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,43.0
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
932403,The Grange,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
932403,The Grange,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,22.51
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,29.79
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,19.97
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,66.6
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
932403,The Grange,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,84.4
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
932403,The Grange,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,23.08
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,21.6
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,16.61
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,53.0
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
932403,The Grange,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
