Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
932403,The Grange,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,22.83
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,22.73
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,22.16
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,47.0
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
932403,The Grange,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
932403,The Grange,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,22.4
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,24.54
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,29.0
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,45.6
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
932403,The Grange,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.01
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.93
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
932403,The Grange,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
932403,The Grange,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,24.04
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,25.59
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,28.73
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,46.1
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
932403,The Grange,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.26
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
932403,The Grange,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
932403,The Grange,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,22.84
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,33.67
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,24.69
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,61.2
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
932403,The Grange,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.21
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
932403,The Grange,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
932403,The Grange,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,36.2
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,25.75
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,29.92
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,28.64
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,45.0
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,125.9
932403,The Grange,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.12
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.1
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
932403,The Grange,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
932403,The Grange,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,27.57
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,34.12
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,27.15
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,58.6
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
932403,The Grange,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.21
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.3
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,30.26
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,31.02
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,16.26
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,73.2
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
932403,The Grange,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.55
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.85
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.3
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
932403,The Grange,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,21.95
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,24.23
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,16.53
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,55.3
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
932403,The Grange,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.55
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
932403,The Grange,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,35.9
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,16.2
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,22.77
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,20.04
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,52.8
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
932403,The Grange,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.33
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
932403,The Grange,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,35.9
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,21.89
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,13.26
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,15.89
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,66.0
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
932403,The Grange,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
932403,The Grange,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,35.8
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,23.09
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,17.46
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,12.59
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,57.9
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
932403,The Grange,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
