Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,35.7
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,22.73
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,15.13
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,10.46
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,65.1
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
932403,The Grange,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,35.6
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,23.39
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,15.99
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,11.06
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,66.6
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
932403,The Grange,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,35.6
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,21.03
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,15.3
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,12.65
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,55.9
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
932403,The Grange,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.21
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,35.5
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,17.61
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,15.03
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,15.41
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,45.5
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
932403,The Grange,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,35.4
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,11.51
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,10.2
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,8.11
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,40.4
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
932403,The Grange,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,35.4
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,12.34
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,10.5
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,8.35
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,41.3
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
932403,The Grange,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.23
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,35.3
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,12.28
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,9.14
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,8.02
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,41.5
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
932403,The Grange,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.61
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.75
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.3
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,11.63
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,6.22
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,8.22
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,42.4
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
932403,The Grange,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.28
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,35.1
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,13.12
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,8.94
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,10.32
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,42.6
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
932403,The Grange,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.25
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,35.1
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,9.96
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,12.39
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,10.41
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,37.7
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
932403,The Grange,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
