Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,35.0
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,12.38
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,14.08
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,13.74
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,34.4
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
932403,The Grange,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.27
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.9
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,10.97
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,12.07
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,13.75
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,37.0
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
932403,The Grange,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.39
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,34.8
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,12.46
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,12.92
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,14.87
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,38.0
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
932403,The Grange,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.38
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,34.7
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,9.88
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,10.64
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,15.14
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,36.2
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
932403,The Grange,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,34.6
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,13.89
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,9.11
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,14.43
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,41.7
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,12.87
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,6.41
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,11.11
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,47.3
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
932403,The Grange,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,34.4
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.27
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,7.9
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,11.71
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,39.8
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
932403,The Grange,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.61
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.42
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,34.3
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,11.92
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,7.39
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,15.13
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,45.9
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
932403,The Grange,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.69
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,34.2
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,14.25
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,4.8
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,16.4
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,60.3
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,34.1
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,12.34
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,6.97
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,5.7
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,53.0
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
932403,The Grange,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.04
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,34.0
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,12.47
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,9.8
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,5.99
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,48.7
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
932403,The Grange,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
