Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.97
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.44
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,33.9
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,11.77
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,14.45
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,8.67
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,44.3
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
932403,The Grange,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,9.14
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,13.1
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,14.16
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,42.5
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
932403,The Grange,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,11.87
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,8.42
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,10.32
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,38.9
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
932403,The Grange,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,18.01
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,13.44
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,13.97
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,45.4
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
932403,The Grange,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,11.38
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,12.89
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,13.12
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,38.6
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
932403,The Grange,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.32
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,7.96
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,9.45
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,18.36
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,51.8
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
932403,The Grange,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.27
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,13.81
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,8.14
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,19.2
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,52.6
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
932403,The Grange,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.06
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932403,The Grange,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,33.2
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,14.37
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,7.08
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,20.67
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,57.3
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.17
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,10.9
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,3.71
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,16.91
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,52.6
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.22
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,7.29
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,4.65
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,13.85
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,42.5
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.19
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
