Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
932403,The Grange,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,8.94
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,8.44
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,16.75
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,44.1
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
932403,The Grange,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.35
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,10.09
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,11.86
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,18.88
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,44.5
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
932403,The Grange,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.34
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
932403,The Grange,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,10.68
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,9.45
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,21.65
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,54.7
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
932403,The Grange,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.83
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932403,The Grange,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,10.68
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,10.05
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,23.08
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,57.6
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
932403,The Grange,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.38
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
932403,The Grange,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,32.7
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,16.12
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,9.63
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,18.35
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,46.8
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
932403,The Grange,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,16.12
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,7.79
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,18.19
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,52.0
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
932403,The Grange,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,14.24
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,9.39
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,17.59
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,46.0
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
932403,The Grange,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.43
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,15.46
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,8.74
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,22.05
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,64.6
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
932403,The Grange,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.1
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,16.56
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,13.66
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,23.2
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,54.7
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
932403,The Grange,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.13
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,15.92
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,17.04
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,17.71
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,41.6
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
932403,The Grange,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.87
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
932403,The Grange,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
932403,The Grange,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,17.12
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,13.26
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,17.4
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,47.8
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
932403,The Grange,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
