Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.76
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,34.7
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,33.7
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
932403,The Grange,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,13.79
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,19.53
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,18.62
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,49.7
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
932403,The Grange,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.3
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
932403,The Grange,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
932403,The Grange,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,17.99
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,16.81
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,19.86
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,39.0
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
932403,The Grange,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
932403,The Grange,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,22.25
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,12.7
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,26.0
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,58.6
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
932403,The Grange,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
932403,The Grange,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,24.17
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,16.67
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,14.69
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,52.2
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
932403,The Grange,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
932403,The Grange,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
932403,The Grange,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,22.97
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,28.95
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,16.24
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,65.6
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,124.8
932403,The Grange,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
932403,The Grange,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,19.47
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,15.97
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,18.08
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,46.7
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
932403,The Grange,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.36
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,50.5
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,94.8
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,25.06
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,13.2
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,28.7
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,71.5
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
932403,The Grange,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,32.1
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,26.21
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,12.49
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,15.78
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,67.0
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
932403,The Grange,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,32.1
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,19.59
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,15.09
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,13.29
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,47.6
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
932403,The Grange,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,32.1
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,21.7
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,17.7
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,12.07
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,54.0
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
932403,The Grange,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
