Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,32.1
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,15.74
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,18.68
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,15.99
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,43.7
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
932403,The Grange,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
932403,The Grange,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,19.98
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,23.36
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,9.47
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,66.4
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
932403,The Grange,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
932403,The Grange,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,18.57
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,17.69
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,7.8
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,55.4
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
932403,The Grange,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.31
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,20.31
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,19.31
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,9.63
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,60.1
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
932403,The Grange,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,17.81
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,14.34
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,10.74
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,47.7
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
932403,The Grange,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
932403,The Grange,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,17.68
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,17.32
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,15.59
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,46.5
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
932403,The Grange,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
932403,The Grange,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
932403,The Grange,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,23.04
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,16.5
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,14.92
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,50.0
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
932403,The Grange,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,13.53
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,17.02
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,7.69
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,47.1
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
932403,The Grange,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,14.46
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,15.95
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,9.84
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,38.6
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
932403,The Grange,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,16.62
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,19.17
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,12.43
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,40.1
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
932403,The Grange,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,13.47
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,16.06
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,13.2
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,38.9
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
