Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
932403,The Grange,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,12.49
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,11.29
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.2
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,28.3
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
932403,The Grange,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,9.96
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,9.81
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,9.44
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,28.3
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
932403,The Grange,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,9.33
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,12.1
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,11.41
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,31.3
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
932403,The Grange,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,8.88
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,11.6
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,10.61
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,27.5
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,8.43
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,10.47
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.79
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,29.5
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
932403,The Grange,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,8.45
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,10.5
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,13.25
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,31.4
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
932403,The Grange,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,32.7
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,8.73
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,11.66
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,7.51
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,30.8
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,8.41
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,10.49
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,7.09
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,28.5
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,8.37
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,10.33
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,7.37
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,28.1
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
932403,The Grange,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,8.44
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,10.31
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,8.06
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,27.5
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
932403,The Grange,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
