Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,8.54
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,10.33
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,8.25
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,27.5
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
932403,The Grange,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,38.0
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,8.6
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,9.61
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,6.96
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,27.2
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
932403,The Grange,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,8.6
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,9.01
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,7.75
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,26.6
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
932403,The Grange,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,8.65
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,10.08
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,6.85
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,31.2
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
932403,The Grange,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,8.35
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,11.18
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,7.11
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,31.7
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
932403,The Grange,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,8.55
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,14.24
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,7.64
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,37.6
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
932403,The Grange,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,34.3
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
932403,The Grange,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,8.38
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,11.87
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,7.45
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,33.0
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
932403,The Grange,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,9.39
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,10.24
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,6.9
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,31.6
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
932403,The Grange,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,33.2
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,10.4
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,13.31
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,7.22
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,37.7
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
932403,The Grange,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,8.8
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,11.12
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,6.65
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,34.9
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
932403,The Grange,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,8.68
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,9.81
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,8.48
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,29.1
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
