Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,8.74
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,9.91
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,6.71
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,31.0
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
932403,The Grange,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,8.97
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,10.61
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,7.14
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,31.2
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
932403,The Grange,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,8.71
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,11.64
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,7.22
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,33.7
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
932403,The Grange,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,34.0
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,10.36
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,11.27
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,8.49
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,29.8
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
932403,The Grange,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,10.29
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,11.02
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,9.0
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,29.2
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
932403,The Grange,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,8.77
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,10.89
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,9.09
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,29.9
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
932403,The Grange,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,8.9
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,10.4
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,8.68
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,29.3
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,9.32
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,9.8
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,9.05
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,28.4
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
932403,The Grange,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,9.09
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,10.33
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,11.39
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,29.9
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
932403,The Grange,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,10.24
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,11.31
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,6.85
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,36.5
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
932403,The Grange,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
