Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,11.98
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,13.73
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,8.16
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,41.6
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
932403,The Grange,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,13.71
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,14.42
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,8.28
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,45.1
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
932403,The Grange,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,14.35
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,14.13
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,8.38
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,44.6
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
932403,The Grange,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,15.41
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,13.65
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,8.3
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,44.7
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
932403,The Grange,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,14.22
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,14.03
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,8.97
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,44.1
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
932403,The Grange,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,14.75
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,14.11
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,9.58
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,44.4
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
932403,The Grange,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,14.13
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,14.43
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,8.9
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,46.2
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
932403,The Grange,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,36.7
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,13.45
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,15.83
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,9.48
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,47.9
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
932403,The Grange,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,21.93
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,18.6
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,9.72
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,65.4
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
932403,The Grange,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,22.22
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,17.86
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,10.84
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,59.2
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
932403,The Grange,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
932403,The Grange,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,23.22
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,14.51
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,12.21
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,57.8
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
932403,The Grange,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
