Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,24.41
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,14.53
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,16.96
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,54.5
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
932403,The Grange,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.09
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,23.76
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,15.17
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,11.71
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,61.0
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
932403,The Grange,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,23.4
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,15.14
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,11.66
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,60.8
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
932403,The Grange,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,23.43
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,16.65
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,11.72
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,61.8
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
932403,The Grange,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,25.8
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,18.02
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,12.09
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,64.7
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
932403,The Grange,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,25.27
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,18.51
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,14.63
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,53.0
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
932403,The Grange,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,25.23
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,18.22
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,13.05
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,59.2
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
932403,The Grange,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,27.08
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,19.6
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,13.02
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,68.1
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
932403,The Grange,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,25.96
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,22.19
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,14.61
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,66.4
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
932403,The Grange,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
932403,The Grange,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
932403,The Grange,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,26.44
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,22.09
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,21.16
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,51.5
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
932403,The Grange,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.42
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
