Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
932403,The Grange,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
932403,The Grange,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,34.0
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,21.28
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,22.41
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,65.4
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,141.2
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
932403,The Grange,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
932403,The Grange,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,34.71
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,21.91
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,16.45
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,81.4
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,144.2
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
932403,The Grange,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,70.8
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
932403,The Grange,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,34.49
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,24.39
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,17.77
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,74.7
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
932403,The Grange,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
932403,The Grange,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,36.8
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,38.95
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,25.93
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,18.48
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,85.9
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
932403,The Grange,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
932403,The Grange,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,36.7
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,34.05
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,27.5
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,19.6
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,67.7
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
932403,The Grange,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
932403,The Grange,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
932403,The Grange,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,36.7
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,33.92
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,25.9
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,21.26
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,62.0
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
932403,The Grange,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.51
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
932403,The Grange,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,29.71
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,25.83
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,17.08
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,63.4
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
932403,The Grange,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
932403,The Grange,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,29.88
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,23.96
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,14.14
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,74.8
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
932403,The Grange,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,26.22
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,23.4
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,15.0
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,61.3
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
932403,The Grange,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,26.1
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,23.91
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,13.75
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,68.3
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
932403,The Grange,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,36.6
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,35.92
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,21.14
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,13.35
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,93.4
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.4
