Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
932403,The Grange,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
932403,The Grange,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,34.31
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,22.25
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,14.91
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,83.0
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
932403,The Grange,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,31.33
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.58
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,12.92
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,80.0
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
932403,The Grange,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,31.4
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,26.75
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,15.65
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,79.6
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,132.3
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
932403,The Grange,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.19
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
932403,The Grange,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
932403,The Grange,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,32.0
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,22.93
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,19.21
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,68.3
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
932403,The Grange,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
932403,The Grange,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,31.92
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,20.48
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,22.55
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,62.1
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,133.8
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
932403,The Grange,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.42
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
932403,The Grange,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,31.53
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,23.11
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,23.33
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,57.7
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
932403,The Grange,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.41
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
932403,The Grange,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,26.54
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,21.93
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,18.82
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,54.5
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
932403,The Grange,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.54
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
932403,The Grange,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,28.55
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,22.02
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,19.28
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,56.0
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
932403,The Grange,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
932403,The Grange,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,21.39
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,23.84
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,21.47
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,47.2
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
932403,The Grange,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.18
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
932403,The Grange,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,20.61
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,22.94
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,22.94
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,45.1
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
932403,The Grange,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.7
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
