Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
932403,The Grange,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,25.65
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,14.59
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,20.27
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,58.3
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
932403,The Grange,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
932403,The Grange,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,20.88
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,10.27
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,25.53
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,68.1
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
932403,The Grange,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
932403,The Grange,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,36.2
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,22.15
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,13.54
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,32.85
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,79.6
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
932403,The Grange,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,137.9
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.67
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
932403,The Grange,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,36.2
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,23.2
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,18.8
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,23.71
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,46.1
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
932403,The Grange,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,36.2
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,25.26
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,12.54
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,26.35
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,72.2
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,108.9
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
932403,The Grange,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
932403,The Grange,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,23.43
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,10.9
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,16.81
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,66.8
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
932403,The Grange,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.15
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.71
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,10.32
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,12.33
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,62.0
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
932403,The Grange,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,23.6
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,12.41
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,12.37
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,65.3
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
932403,The Grange,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,18.64
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,10.72
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,13.06
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,54.3
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
932403,The Grange,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,15.14
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,11.91
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,13.79
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,41.3
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
932403,The Grange,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,14.36
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,10.76
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,9.71
