Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,42.4
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
932403,The Grange,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,13.41
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,9.12
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,8.97
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,42.6
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
932403,The Grange,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.36
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,13.11
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,8.05
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,8.44
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,44.2
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
932403,The Grange,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,15.23
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,8.06
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,10.03
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,49.0
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
932403,The Grange,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,11.84
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,7.84
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,9.42
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,39.4
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.9
932403,The Grange,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.19
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,10.26
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,6.04
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,8.77
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,39.5
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
932403,The Grange,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.4
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,12.86
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,7.54
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,9.03
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,46.2
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
932403,The Grange,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.86
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,18.31
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,9.48
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,7.71
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,62.0
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
932403,The Grange,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
932403,The Grange,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,35.9
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,15.05
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,7.04
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,15.75
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,56.6
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
932403,The Grange,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,35.9
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,14.98
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,9.67
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,5.84
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,55.4
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
932403,The Grange,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.18
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.15
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
932403,The Grange,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,35.9
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,13.41
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,12.75
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,7.35
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,42.2
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
932403,The Grange,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.64
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
