Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,35.8
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,13.42
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,9.14
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,7.88
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,44.2
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
932403,The Grange,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.35
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,35.8
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,13.57
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,9.29
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,6.4
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,47.8
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
932403,The Grange,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.94
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,35.7
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,11.27
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,7.17
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,6.65
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,42.4
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
932403,The Grange,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.35
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.99
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.54
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.6
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,10.43
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,8.94
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,5.38
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,44.2
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
932403,The Grange,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.17
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,35.6
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,14.46
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,14.07
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,5.79
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,50.7
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
932403,The Grange,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.94
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.16
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.33
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,35.5
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,10.62
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,6.84
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,4.48
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,45.1
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
932403,The Grange,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.09
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.24
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,35.5
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,5.01
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,11.38
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,5.6
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,49.0
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
932403,The Grange,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,29.9
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.54
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,35.4
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,7.35
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,19.43
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,8.86
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,64.0
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
932403,The Grange,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.3
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,35.4
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,10.17
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,22.75
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,8.27
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,72.1
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
932403,The Grange,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,35.4
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,9.67
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,21.16
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,7.17
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,67.7
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
932403,The Grange,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.36
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,35.3
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,8.21
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,20.45
