Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,8.06
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,69.3
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
932403,The Grange,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.48
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,35.2
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,6.79
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,17.54
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,10.13
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,57.3
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
932403,The Grange,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,46.7
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.15
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,45.8
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,35.1
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,6.92
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,21.59
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,8.19
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,68.6
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
932403,The Grange,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.29
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
932403,The Grange,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,35.1
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,10.32
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,18.28
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,11.62
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,58.2
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
932403,The Grange,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.51
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,35.0
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,9.17
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,9.75
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,8.31
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,39.5
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
932403,The Grange,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.93
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,35.0
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,10.08
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,13.89
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,6.98
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,47.1
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
932403,The Grange,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.85
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.95
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,34.9
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,8.32
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,11.86
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,6.71
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,42.3
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
932403,The Grange,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.91
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.34
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,34.9
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,9.68
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,10.37
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,8.46
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,36.2
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
932403,The Grange,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.14
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,34.8
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,11.97
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,9.97
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,8.13
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,41.1
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,39.1
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.63
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,34.8
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,12.37
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,5.66
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,9.25
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,44.7
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-1.35
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
932403,The Grange,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,34.7
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,13.05
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,4.8
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,11.3
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,49.9
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
932403,The Grange,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.4
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.59
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
