Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
932403,The Grange,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,34.6
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,13.33
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,10.08
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,14.03
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,48.3
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
932403,The Grange,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.15
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.52
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
932403,The Grange,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,34.6
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,14.61
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,8.99
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,21.05
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,56.2
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.47
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
932403,The Grange,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,34.6
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,16.73
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,11.36
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,8.64
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,53.1
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
932403,The Grange,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.68
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,14.24
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,13.59
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,15.09
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,39.8
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
932403,The Grange,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.53
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,12.31
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,15.72
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,14.66
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,40.4
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
932403,The Grange,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.83
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
932403,The Grange,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,10.81
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,11.08
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,13.41
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,37.4
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
932403,The Grange,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.9
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.92
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
932403,The Grange,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,10.64
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,9.74
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,22.53
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,53.1
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
932403,The Grange,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.25
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
932403,The Grange,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,9.48
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,17.01
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,22.06
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,55.7
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
932403,The Grange,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.97
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
932403,The Grange,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
932403,The Grange,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,14.7
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,17.83
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,18.84
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,47.1
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
932403,The Grange,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.26
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
932403,The Grange,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
932403,The Grange,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,16.54
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,18.3
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,16.82
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,40.8
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
932403,The Grange,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
932403,The Grange,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
932403,The Grange,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,18.35
