Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,16.65
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,15.52
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,43.6
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
932403,The Grange,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
932403,The Grange,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
932403,The Grange,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,17.1
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,19.67
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,19.05
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,48.1
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,73.0
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
932403,The Grange,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.9
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
932403,The Grange,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,16.16
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,13.91
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,29.88
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,65.5
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
932403,The Grange,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
932403,The Grange,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,15.83
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,12.36
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,20.1
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,44.1
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
932403,The Grange,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
932403,The Grange,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
932403,The Grange,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,16.99
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,16.93
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,26.94
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,55.6
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
932403,The Grange,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,15.12
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,20.64
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,17.68
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,46.4
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
932403,The Grange,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
932403,The Grange,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
932403,The Grange,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,34.5
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,13.87
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,25.31
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,17.2
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,61.4
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
932403,The Grange,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
932403,The Grange,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,34.6
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,14.85
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,19.44
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,13.44
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,44.3
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
932403,The Grange,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
932403,The Grange,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
932403,The Grange,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,34.6
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,15.29
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,22.31
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,17.67
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,58.2
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
932403,The Grange,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
932403,The Grange,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,34.6
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,23.12
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,17.02
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,12.91
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,57.0
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
932403,The Grange,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
932403,The Grange,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,34.7
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,15.91
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,15.9
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,14.19
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,41.5
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
932403,The Grange,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
