Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,34.8
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,21.99
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,13.6
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,15.32
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,48.0
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
932403,The Grange,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932403,The Grange,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,34.8
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,23.4
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,11.33
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,12.38
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,59.6
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
932403,The Grange,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
932403,The Grange,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,34.8
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,21.7
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,11.94
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,12.5
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,57.2
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
932403,The Grange,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
932403,The Grange,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,34.9
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,14.13
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,14.26
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,17.76
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,43.7
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
932403,The Grange,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
932403,The Grange,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,34.9
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,13.76
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,15.46
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,10.96
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,44.5
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
932403,The Grange,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,35.0
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,13.44
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,14.95
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,10.06
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,37.1
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
932403,The Grange,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,35.0
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,13.32
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,15.7
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,9.84
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,39.6
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
932403,The Grange,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,35.1
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,14.27
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,17.68
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,8.62
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,51.4
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
932403,The Grange,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,35.1
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,13.57
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,12.54
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,7.4
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,40.3
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
932403,The Grange,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,35.1
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,10.34
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,10.53
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,7.89
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,30.7
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,36.8
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,35.2
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,10.59
