Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,10.45
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,7.7
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,31.3
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
932403,The Grange,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,35.3
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,9.68
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.38
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,7.37
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,31.8
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
932403,The Grange,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.4
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,35.3
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,10.29
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,10.54
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,7.15
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,30.4
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,35.3
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,9.77
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,11.42
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,7.65
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,31.2
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
932403,The Grange,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,35.3
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,9.72
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,11.24
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.11
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,28.8
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
932403,The Grange,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,35.4
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,9.51
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,12.37
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,9.49
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,30.1
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
932403,The Grange,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,35.4
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,9.27
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,10.36
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,7.34
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,30.0
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
932403,The Grange,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,35.5
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,9.6
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,10.75
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,8.33
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,28.9
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
932403,The Grange,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,35.5
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,9.79
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.24
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,8.28
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,31.6
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
932403,The Grange,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,35.5
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,10.37
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,12.85
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,7.71
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,36.9
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
932403,The Grange,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
932403,The Grange,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,35.6
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,10.64
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,15.05
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,7.57
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,40.8
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
932403,The Grange,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
