Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
932403,The Grange,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,35.6
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,10.28
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,13.49
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,7.73
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,35.8
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
932403,The Grange,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,35.7
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,10.53
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,10.88
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,8.0
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,31.0
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
932403,The Grange,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
932403,The Grange,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,35.8
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,11.52
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,11.12
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,7.6
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,32.9
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
932403,The Grange,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,35.8
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,11.6
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,10.7
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,7.92
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,30.9
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
932403,The Grange,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,35.9
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,11.82
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,10.86
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,9.59
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,28.0
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
932403,The Grange,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,35.9
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,10.79
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,10.66
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,9.88
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,26.4
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
932403,The Grange,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,10.99
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,11.24
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,13.05
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,26.7
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
932403,The Grange,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,12.27
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,11.55
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,13.96
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,30.0
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
932403,The Grange,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,36.0
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,11.24
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,11.75
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,9.89
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,30.1
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
932403,The Grange,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,36.1
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,11.24
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,11.47
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,10.33
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,29.9
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
932403,The Grange,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,36.2
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,12.13
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,10.98
