Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.63
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,29.3
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
932403,The Grange,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,12.15
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,10.45
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,12.09
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,29.0
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
932403,The Grange,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,36.3
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,11.23
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,11.78
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,8.5
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,33.4
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
932403,The Grange,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,12.99
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,11.49
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,7.74
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,35.3
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
932403,The Grange,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,12.48
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,11.48
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,8.49
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,33.5
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
932403,The Grange,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,38.6
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,36.4
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,10.25
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,11.47
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,7.75
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,33.1
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
932403,The Grange,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,10.72
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,12.31
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,7.78
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,37.4
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.6
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
932403,The Grange,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
932403,The Grange,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,36.5
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,10.92
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,12.3
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,9.22
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,34.0
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,52.2
932403,The Grange,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,28.2
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,16.69
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,12.32
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,9.11
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,44.4
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
932403,The Grange,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,28.2
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,16.01
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,12.28
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,7.59
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,46.6
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
932403,The Grange,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,28.2
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,17.85
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,12.31
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,7.81
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,52.4
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
932403,The Grange,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
