Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,11.92
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,12.2
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,7.84
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,38.5
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
932403,The Grange,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,11.55
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,12.34
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,7.85
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,36.7
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
932403,The Grange,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
932403,The Grange,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,9.82
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,12.93
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,11.74
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,36.0
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
932403,The Grange,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,9.74
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,13.13
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,19.35
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,50.8
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
932403,The Grange,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,10.77
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,14.36
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,12.67
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,37.5
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
932403,The Grange,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,10.73
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,15.4
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,10.99
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,40.3
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
932403,The Grange,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
932403,The Grange,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,12.11
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,17.27
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,12.68
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,40.9
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
932403,The Grange,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,11.86
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,18.44
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,11.89
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,45.4
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
932403,The Grange,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,12.94
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,22.27
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,10.74
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,60.4
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
932403,The Grange,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
932403,The Grange,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
932403,The Grange,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,15.4
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,22.73
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,13.05
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,51.8
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
932403,The Grange,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
932403,The Grange,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,16.55
