Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,20.09
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,15.23
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,43.3
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
932403,The Grange,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
932403,The Grange,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,17.43
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,20.15
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,16.19
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,45.5
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
932403,The Grange,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.9
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
932403,The Grange,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
932403,The Grange,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,20.09
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,25.58
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,12.11
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,65.1
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
932403,The Grange,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
932403,The Grange,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,21.07
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,22.62
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,18.69
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,51.3
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
932403,The Grange,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,17.71
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,21.99
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,17.22
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,48.7
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
932403,The Grange,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,15.81
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,25.07
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,18.22
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,60.4
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
932403,The Grange,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
932403,The Grange,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,18.04
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,24.1
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,17.27
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,55.4
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
932403,The Grange,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
932403,The Grange,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
932403,The Grange,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,19.21
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,31.65
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,19.55
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,74.6
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.6
932403,The Grange,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.9
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
932403,The Grange,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
932403,The Grange,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,22.01
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,25.85
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,16.26
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,62.9
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
932403,The Grange,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
932403,The Grange,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,28.3
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,21.2
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,30.93
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,16.88
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,84.3
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
932403,The Grange,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
932403,The Grange,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
932403,The Grange,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,28.2
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,19.92
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,31.78
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,17.66
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,82.3
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,85.8
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
932403,The Grange,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
